Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,50.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,49.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,52.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,62.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,64.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
