Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,39.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
