Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,62.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,70.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
