Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
