Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
