Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,15.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,15.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
