Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
