Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,14.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,14.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
931999,CHESFORD CRESCENT WARWK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,43.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
