Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,54.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,46.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
