Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
