Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
