Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,39.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
