Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,50.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
