Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,79.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
