Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
