Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
