Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
