Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,44.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,59.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,44.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,41.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
