Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
