Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,58.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
