Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,60.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,46.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
