Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
