Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
