Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
