Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,50.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,74.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,65.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
