Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,15.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,60.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,62.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,60.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,57.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.15
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,55.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,16.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
931999,CHESFORD CRESCENT WARWK,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
